Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8853700000000001
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96503
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.69
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97961
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92178
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.06
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96884
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98862
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9097
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.06
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46316
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8096899999999999
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96567
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96686
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8601700000000001
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8919100000000001
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.77
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.05
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.89
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.14
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,75.62
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,103.12
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,104.5
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87439
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97681
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98181
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.19
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98337
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84335
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97128
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9342
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.31
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.75
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6654
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89166
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93075
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.37
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95868
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8598
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9642
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.08
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.17
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.19
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.47
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,83.38
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,90.88
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,108.62
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,109.25
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,96.5
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,96.75
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87185
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97128
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95871
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97086
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97089
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8952899999999999
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97171
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93228
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69213
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92142
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93097
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,21.31
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.19
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92493
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85235
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95953
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,57.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,65.62
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.75
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.88
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.19
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.61
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,23.0
