Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,95.5
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,96.25
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,117.5
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,118.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.62
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,84.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,84.38
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92532
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98038
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95209
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.69
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97967
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8683799999999999
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97116
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95358
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.13
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7319899999999999
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84875
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97589
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.37
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93768
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8491799999999999
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97116
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,55.5
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.25
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.78
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.83
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.91
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.94
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.39
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,93.38
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,126.25
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,126.38
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,126.25
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,92.75
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90082
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94266
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96243
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.44
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98379
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99033
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92975
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.44
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96991
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99243
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.87671
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.12
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66189
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87335
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9632
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.56
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94589
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8806700000000001
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96481
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,66.75
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,67.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.05
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.28
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.38
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,101.12
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,102.12
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,101.88
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,122.25
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,122.75
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90497
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95193
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.25
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98413
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98212
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8488100000000001
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97363
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92856
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98093
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.31
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71948
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8763700000000001
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97931
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.25
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.69
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94079
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85501
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96262
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,58.12
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,59.12
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.2
