Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,83.12
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,63.38
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.66
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.83
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.81
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.95
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,129.38
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,130.0
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,129.75
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,96.25
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,96.75
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,96.62
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,99.75
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,99.88
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,99.88
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.25
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91778
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90896
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96393
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.25
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98355
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98135
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91119
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.5
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97162
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91476
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96854
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93536
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8941
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97525
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87341
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96292
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,79.5
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,79.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.59
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.78
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.91
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,127.75
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,128.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,127.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,83.75
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,83.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,83.88
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,125.38
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,125.75
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.37
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92056
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91431
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98947
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.69
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98523
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97501
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8805200000000001
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.75
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95865
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89474
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97604
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.68
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68524
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88861
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9779
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96735
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94397
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96106
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,92.38
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,92.75
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,102.88
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,103.12
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,103.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.14
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.72
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.73
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.72
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,144.5
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,145.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,144.75
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,136.25
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,136.5
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,136.25
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,120.75
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,123.25
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.19
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96847
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85754
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96838
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93054
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.19
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8667600000000001
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.81
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6632
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8819899999999999
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97049
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.0
