Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8595299999999999
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96216
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,81.12
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,82.5
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,55.88
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,57.12
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,44.25
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,44.38
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.25
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.86
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.88
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.53
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.59
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,143.25
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,146.25
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,144.75
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,84.62
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,118.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,118.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.25
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90494
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8823799999999999
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96445
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.19
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96985
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96551
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.37
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.75
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96304
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87744
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98035
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8137800000000001
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99506
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96591
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.81
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97971
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96048
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96188
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,86.88
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,87.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,101.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,101.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,101.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.78
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.8
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.34
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,134.62
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,134.75
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,134.75
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,148.62
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,148.88
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,148.75
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,101.88
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,103.25
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,102.62
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90829
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92392
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95712
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.25
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98035
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98206
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8548600000000001
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.81
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95956
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87903
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99915
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,45.62
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.31
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89175
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99368
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95737
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98264
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91238
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94742
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,85.88
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,86.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,86.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.92
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.62
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,135.62
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,144.12
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,141.25
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,104.25
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,104.5
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,104.38
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,118.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,118.38
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.25
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91888
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98541
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97098
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97232
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97586
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91827
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97333
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86508
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95917
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97729
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99908
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,9.0
