Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97543
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8461299999999999
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98743
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,88.5
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,88.88
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.12
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,78.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,82.12
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.12
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.58
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.62
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.06
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.14
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,152.62
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,156.25
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,154.25
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,137.12
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,137.38
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,137.25
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,124.25
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,128.25
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.38
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91379
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99402
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96091
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.81
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94147
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96814
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85559
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91138
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97018
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96243
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87372
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95508
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.32
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98361
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88687
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,58.62
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,75.12
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.89
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.2
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.27
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.38
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,128.25
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,128.5
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,128.38
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,111.62
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,112.25
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,111.88
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,126.5
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,126.75
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,126.62
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97714
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97284
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97076
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98846
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97812
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97012
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8981899999999999
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95956
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.44
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73846
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8577600000000001
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92435
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.94
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9798
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8590700000000001
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94586
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,74.25
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.48
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.55
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.94
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,241.98
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,134.38
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,134.75
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,134.62
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,88.88
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,88.88
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,76.12
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9942
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92673
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97629
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.75
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98468
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98581
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8742700000000001
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9682
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97348
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96155
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.37
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,26.62
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
