Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54781
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8569899999999999
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88812
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.94
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9704
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90521
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96271
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,80.75
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,76.88
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.23
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.17
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.19
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.81
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.84
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,157.62
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,158.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,157.75
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,114.62
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,115.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,114.88
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,104.62
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,104.88
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,104.75
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90326
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96741
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97226
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99118
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96774
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97964
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94159
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98694
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.69
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6562399999999999
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8720399999999999
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97577
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98807
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90936
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94696
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,81.25
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,81.5
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.75
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.56
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.59
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.02
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.19
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,151.5
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,151.62
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,100.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,100.38
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,100.12
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,106.62
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,108.38
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98392
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98398
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.56
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97961
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98648
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8408200000000001
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97287
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95843
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95294
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.44
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70748
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87036
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99661
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.81
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96725
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83905
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95843
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,95.38
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,95.88
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,95.62
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,72.88
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,54.38
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.61
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.86
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.25
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.52
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,159.88
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,160.38
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,160.12
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,121.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,121.75
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,121.25
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,133.12
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,133.62
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,133.38
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9209
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99384
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99432
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.25
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98337
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97708
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8707299999999999
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91806
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97815
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
