Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.06
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78082
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8901399999999999
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92505
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.94
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98071
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96863
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95966
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.75
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,110.12
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,112.12
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,111.62
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.19
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.2
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.22
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.41
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,129.38
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,130.38
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,169.62
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,170.62
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,170.25
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,123.12
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,124.62
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,124.25
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97086
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99326
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97122
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.69
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97913
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8457600000000001
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99002
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8931600000000001
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99866
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,58.38
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.88
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.37
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79873
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89035
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8952899999999999
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.56
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8741399999999999
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96677
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,74.88
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,76.25
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.75
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,58.5
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,58.75
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.62
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.88
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.23
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.72
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.77
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,146.5
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,160.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,156.88
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,109.12
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,109.25
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,109.12
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,146.88
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,151.88
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,150.12
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97244
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99231
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9884
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.94
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97455
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98837
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91904
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96493
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95236
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.37
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73849
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91678
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.25
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9845
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8852200000000001
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9631
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,74.38
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,66.38
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.62
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.16
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.2
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.44
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.45
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,125.62
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,137.88
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,132.25
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,119.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,122.5
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,120.38
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,113.88
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,114.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,113.88
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98984
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99207
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.06
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98483
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84936
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94849
