Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98428
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98999
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.62
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8492700000000001
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91711
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99869
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.43
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86313
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93487
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,81.62
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,94.62
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,84.38
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,66.12
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.48
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.66
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.84
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.89
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,141.5
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,152.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.62
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,116.12
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,127.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,142.62
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,151.38
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,146.12
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.99182
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98917
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.75
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97256
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8789299999999999
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95019
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97024
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97568
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99487
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88266
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99948
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.44
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98236
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94208
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96725
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,126.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,126.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,126.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,118.12
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,118.25
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,118.12
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.36
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.41
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.62
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.64
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,212.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,212.12
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,212.12
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,173.88
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,174.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,173.88
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,163.88
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,166.12
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,165.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98202
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98807
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99322
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.62
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98663
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99026
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8720399999999999
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.69
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95511
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87826
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96222
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.81
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99289
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90109
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97137
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.13
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98596
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84485
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96808
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,118.12
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,118.38
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,118.25
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,68.12
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,63.5
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.22
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,187.12
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,188.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,187.62
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,115.88
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,116.25
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,153.88
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,159.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,155.12
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95843
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.965
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97665
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Current (Max),A,18.5
