Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.69
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96945
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92151
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95633
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.75
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.19
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71978
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.888
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93143
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.56
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98117
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90137
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96793
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,124.62
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,124.88
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,124.88
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,88.5
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,89.12
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,88.88
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,67.25
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.62
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.44
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.86
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.33
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,193.38
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,193.75
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,193.5
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,127.25
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,128.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,127.62
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,130.62
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,133.12
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,131.38
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96527
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94418
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98273
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.5
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98163
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93625
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.5
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97424
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95059
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94925
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9946
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95315
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99362
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.5
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99088
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91385
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98883
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,111.12
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,111.25
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,111.25
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,86.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,80.5
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,91.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.38
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.5
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.56
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.17
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.25
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,193.75
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,204.5
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,202.12
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,120.62
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,129.75
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,124.12
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,177.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,180.62
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,179.5
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.87
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9884
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94925
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99399
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99252
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97122
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98306
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99051
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99738
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,57.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.5
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6743399999999999
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9563
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98053
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98441
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88202
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97058
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,104.88
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,104.88
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,104.88
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,80.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,90.62
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.5
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,58.38
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.5
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.89
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.02
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,196.88
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,197.62
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,197.12
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,144.12
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,154.25
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,148.38
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,203.5
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,208.25
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,206.25
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93603
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98697
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99438
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.75
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98837
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8865299999999999
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
