Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93729
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.37
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7182
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95285
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97195
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90655
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94916
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,104.25
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,116.62
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,109.25
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,100.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,89.25
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,57.12
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,68.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.25
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.67
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,156.38
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,167.88
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.12
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,157.62
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,176.62
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,165.88
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,146.38
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,156.62
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,150.5
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.99142
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98877
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98029
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8856799999999999
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98132
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,52.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.25
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99777
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94995
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99451
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.88
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91754
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96896
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,105.75
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,106.25
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,106.12
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,80.12
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,95.25
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,56.75
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,227.38
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,228.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,227.62
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,157.75
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,172.75
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,164.5
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,176.88
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,177.88
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,177.5
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8945299999999999
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98853
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9949
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98901
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98523
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8935200000000001
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98544
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98901
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98337
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.94
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,21.06
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90826
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99484
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9295
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98242
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92813
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96738
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,111.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,111.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,111.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,94.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,94.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,94.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.48
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,181.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,182.12
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,182.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,183.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,183.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,183.88
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,157.38
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,157.75
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,157.62
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9284
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99121
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9855
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
