Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.69
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98499
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99002
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88656
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97696
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99045
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97317
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98953
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96146
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97446
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99115
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97842
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97055
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,95.75
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,96.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,95.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,110.75
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,110.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,110.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.44
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.47
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,184.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,185.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,184.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,192.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,192.5
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,192.25
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,145.75
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,146.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,145.88
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98566
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98502
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.5
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98676
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7977
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97449
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99393
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99445
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,35.13
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69158
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96149
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95962
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.81
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98019
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96548
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9642
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,111.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,112.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,111.88
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,106.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,106.88
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,106.88
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.3
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.62
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,177.25
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,180.62
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,178.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,182.25
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,182.5
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,182.38
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,119.25
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,119.62
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97086
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99429
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94757
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97897
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98614
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8924200000000001
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95224
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,39.5
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94714
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95999
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73092
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98914
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97473
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97598
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,111.88
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,112.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,112.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,92.75
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,96.38
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,95.25
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,65.12
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.38
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.48
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.94
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,179.88
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,180.5
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,180.38
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,166.25
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,169.38
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,168.25
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,113.38
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,116.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,114.5
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92132
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97186
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95459
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
