Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.81
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98743
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81704
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97803
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97446
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93268
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,47.44
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61569
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99527
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89371
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98105
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93225
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96384
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,122.12
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,122.5
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,122.25
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,94.62
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,105.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,98.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,58.75
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.12
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.47
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,192.38
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,193.38
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,193.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,161.5
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,171.75
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,136.12
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,136.38
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,136.25
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98056
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97171
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97116
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.81
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99057
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86877
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99347
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95523
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98236
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,65.12
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.25
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.75
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.12
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6694
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95779
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92612
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.88
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97665
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87079
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97284
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,127.75
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,128.5
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,128.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,82.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,79.5
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,69.38
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.38
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.78
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.47
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,247.5
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,248.38
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,248.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,127.75
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,135.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,131.88
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,149.25
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,149.5
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,149.38
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9667
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96777
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97598
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98129
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90698
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99426
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95834
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99454
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,64.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,14.69
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,36.31
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9389
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99014
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79361
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.25
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91977
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,124.25
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,124.5
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,124.38
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,79.38
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,86.88
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.75
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,99.5
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,99.88
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,99.62
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.12
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,248.12
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,248.62
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,248.38
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,136.5
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,149.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,198.25
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,199.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,198.62
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
