Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97156
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95676
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95831
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,51.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98773
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90207
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92224
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99637
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.75
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5957899999999999
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95431
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.25
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98068
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90866
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9881
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,139.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,139.12
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,139.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,83.5
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,89.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,102.75
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,103.5
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,103.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.97
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.05
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.97
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.28
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,245.38
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,246.12
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,245.62
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,139.25
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,190.75
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,191.25
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,191.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94769
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98917
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94153
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.12
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98218
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98413
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92374
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98181
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95279
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99808
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.44
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60107
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8938299999999999
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99173
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93066
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97617
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,133.25
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,133.75
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,133.62
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,86.5
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,97.38
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,92.5
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.69
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.73
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.47
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,226.25
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,227.12
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,226.62
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,151.12
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,161.25
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,156.75
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,170.25
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,173.88
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,171.75
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97076
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9924
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99487
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.25
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98926
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8399
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99091
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92657
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98444
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.5
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,29.06
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.626
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96558
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8667600000000001
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.94
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92615
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,124.88
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,125.25
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,125.12
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,97.12
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,97.25
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,97.25
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,82.62
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,82.88
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.83
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.86
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,240.64
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,234.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,236.38
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,234.88
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,164.62
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,164.62
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,164.62
