Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,167.38
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,168.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,167.62
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9328
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.94
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98758
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99448
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7727
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96457
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93649
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99594
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.38
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.56
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6700699999999999
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96213
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93045
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.69
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99365
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96207
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97531
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,113.25
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,113.5
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,113.38
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,93.12
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,103.25
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,66.75
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,68.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,240.94
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.39
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,197.5
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,198.12
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,197.62
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,160.12
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,170.75
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,165.75
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,158.62
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,160.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,159.38
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8404799999999999
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98038
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93902
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.37
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98355
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78762
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95966
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94598
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95053
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9465
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96173
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95334
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.5
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92941
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97668
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,136.38
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,136.62
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,136.5
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,99.5
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,99.88
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,99.75
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,80.5
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,81.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,205.88
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,206.25
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,206.12
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,155.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,155.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,142.62
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,143.5
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94009
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96338
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94333
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.63
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98874
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8004399999999999
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98123
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95416
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99454
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,23.69
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74212
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95923
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90411
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99268
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96432
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97348
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,127.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,127.62
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,127.38
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,99.62
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,92.25
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,64.5
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.88
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.28
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,240.33
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.08
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.59
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
