Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,204.88
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,208.25
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,206.75
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,134.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,151.25
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,143.38
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,126.25
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,127.12
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,126.62
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92264
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95273
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9538
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.06
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9953
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79751
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9722
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99951
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,59.12
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.56
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,20.5
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7773399999999999
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96243
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92132
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.38
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98764
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91827
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99188
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,127.38
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,127.75
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,127.62
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,91.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,87.75
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,114.38
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,115.62
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,115.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,238.3
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,227.38
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,227.5
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,227.5
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,143.38
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,151.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,147.75
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,217.12
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,218.12
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,217.62
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96973
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.69
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99103
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82705
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98291
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97559
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9993
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,75.38
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.25
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8605
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96518
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93463
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.06
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99094
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91052
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99329
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,140.25
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,140.5
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,140.38
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,83.38
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,96.12
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,91.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,120.75
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,121.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,120.88
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.14
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,228.12
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,229.25
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,228.62
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,151.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,157.12
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,153.5
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,247.62
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,248.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,247.75
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97369
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99121
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98212
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.94
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98843
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99145
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77783
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96515
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99887
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.63
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.5
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77075
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95938
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95056
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.88
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98648
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90561
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,137.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,137.25
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,137.12
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,105.75
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,106.12
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,106.0
