Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,239.34
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,237.48
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,216.12
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,219.5
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,217.75
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,146.25
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,150.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,148.12
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,197.38
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,197.5
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,197.38
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94476
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97598
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98712
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.94
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99692
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82681
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98071
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96503
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99313
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98627
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95966
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94675
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.68
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99442
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92911
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97809
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,138.75
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,139.12
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,138.88
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,84.5
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,79.5
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,239.34
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,239.44
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,237.53
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,237.59
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,231.25
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,234.12
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,232.38
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,139.62
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,150.12
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,145.12
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,169.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,170.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,169.38
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.38
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92175
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97058
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97711
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.19
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8278200000000001
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98029
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97299
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99249
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95639
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95093
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.94
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95706
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,142.12
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,142.25
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,142.25
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,132.25
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,138.38
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,135.38
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,94.12
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,94.25
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,94.25
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,238.42
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,236.97
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,237.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,235.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,236.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,235.5
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,199.62
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,200.12
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,199.88
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,176.88
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,177.12
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,177.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.19
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94192
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9765
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9917
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99789
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95261
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98312
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94821
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99118
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.75
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8143
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95697
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92419
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98312
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90329
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97885
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
