Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,130.88
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,131.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,130.88
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,237.62
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,237.67
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,237.44
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,237.47
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,235.91
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,235.94
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,219.12
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,220.38
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,219.88
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,127.75
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,129.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,128.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,177.12
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,177.62
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,177.5
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.19
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91501
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96612
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95792
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99884
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95236
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97922
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99896
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.56
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96191
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9577
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93649
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.94
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98196
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89075
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97961
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,117.12
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,117.25
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,117.12
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,69.88
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,84.75
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,84.88
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.75
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,236.56
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,236.59
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,236.41
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,236.45
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.44
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,235.22
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,235.25
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,224.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,226.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,225.5
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,126.12
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,130.75
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,128.38
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,175.88
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,176.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,176.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.875
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98099
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9212
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99741
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98288
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.979
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98303
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99774
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.12
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94299
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95608
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92865
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98379
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91122
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97592
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,109.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,109.5
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,109.5
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,75.75
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,86.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,237.12
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,237.28
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,236.09
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,236.11
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,197.12
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,199.38
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,198.25
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,141.75
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,152.12
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,189.62
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,189.75
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,189.75
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8955700000000001
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97308
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90277
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99646
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99094
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94421
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99011
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95953
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99588
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,50.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,23.25
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99722
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95895
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90896
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,41.62
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
