Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.75
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99026
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9465
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98193
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,149.38
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,149.62
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,149.5
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,97.25
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,99.75
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,99.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,84.75
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,84.38
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,236.47
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,236.64
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,235.83
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,235.94
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,234.89
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,235.05
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,251.25
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,252.25
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,251.88
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,159.88
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,162.5
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,161.75
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,222.62
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,223.12
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,223.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96078
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90774
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9508
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.81
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99619
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.93875
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95935
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97031
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94971
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99408
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81994
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.957
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99307
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93494
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97861
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,144.25
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,144.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,144.38
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,81.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,85.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,237.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,237.53
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,237.02
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,237.09
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,235.91
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,236.05
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,217.38
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,217.75
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,217.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,127.62
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,134.62
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,131.12
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,190.12
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,194.88
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,192.5
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.31
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95944
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96551
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97476
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98886
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95911
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99429
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88592
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9631
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97153
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.12
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99152
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94168
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97827
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,124.12
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,124.5
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,124.38
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,75.88
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,84.38
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,238.42
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,237.95
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,236.84
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,236.86
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,216.88
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,227.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,222.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,144.62
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,151.62
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,148.12
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,182.75
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,183.38
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,183.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.63
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98968
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95517
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98358
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Current (Min),A,50.88
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.06
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99789
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96738
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99426
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99811
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,53.38
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.12
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.88
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
