Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86239
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96161
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96774
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.44
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98202
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92044
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99255
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,122.12
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,122.12
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,122.12
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,77.5
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,123.5
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,125.12
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,124.38
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,238.64
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.53
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.55
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,235.62
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,235.88
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,235.75
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,174.12
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,175.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,174.62
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,230.25
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,230.75
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,230.5
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93069
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99103
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90887
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.69
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99847
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.95831
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96139
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97201
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99973
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,97.5
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,97.88
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,97.62
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.44
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90161
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96115
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99313
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.56
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95306
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97321
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,120.75
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,120.88
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,120.75
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,69.25
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,69.5
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,237.27
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,225.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,226.75
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,226.38
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,135.12
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,144.5
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,140.62
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,237.62
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,243.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,240.25
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97864
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98413
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Current (Min),A,57.12
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,57.88
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9953
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98868
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9675
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95752
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99826
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.25
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96332
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96509
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97122
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94073
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98676
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,125.62
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,125.75
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,125.75
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,103.5
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,108.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,105.62
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,237.91
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,238.03
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,237.5
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,237.59
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,235.95
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,236.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,239.75
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,241.12
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,240.12
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,143.5
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,144.88
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,144.25
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,230.75
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,235.12
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,232.75
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98105
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99622
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99191
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Current (Max),A,44.88
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Current (Min),A,61.12
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Current (Max),A,63.5
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,62.25
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99661
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99628
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96381
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96948
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99429
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,30.75
