Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96915
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96677
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95831
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.25
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98965
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94821
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98755
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,141.75
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,141.88
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,141.88
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,70.12
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,80.75
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,89.5
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,92.5
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,237.27
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,237.31
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,235.86
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,236.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,238.75
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,239.38
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,239.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,186.5
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,199.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,192.62
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,202.38
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,206.25
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,205.12
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9379
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95578
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Current (Min),A,44.25
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.19
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99667
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99231
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96393
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98709
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95761
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,56.75
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.19
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8093199999999999
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95657
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99637
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98215
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93408
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,143.12
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,143.25
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,143.25
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,80.25
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,90.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,86.62
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,89.88
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,237.81
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,237.95
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,236.41
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,236.45
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,62.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,263.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,263.38
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,263.12
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,136.25
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,145.88
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,142.12
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,204.12
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,206.12
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,204.62
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96378
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97763
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98886
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Current (Max),A,48.5
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,48.38
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99902
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99753
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97534
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97269
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9332
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99182
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.87
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7207899999999999
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97546
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9154
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97037
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,138.62
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,138.88
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,138.75
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,85.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.5
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,63.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,63.38
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,237.64
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,237.67
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,237.22
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,237.33
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.16
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.17
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,254.25
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,254.5
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,254.38
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,156.88
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,164.25
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,160.5
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,178.25
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,179.12
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,178.75
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96851
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98978
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9884
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.44
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94009
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97348
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96286
