Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9986
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,61.25
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.06
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9245
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96661
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99231
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.25
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95621
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98944
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,138.5
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,138.62
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,138.62
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,75.25
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,96.25
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,96.38
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,237.34
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,237.39
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,235.45
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,235.55
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,232.88
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,233.88
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,233.25
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,154.25
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,154.38
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,154.38
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,257.25
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,259.75
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,258.38
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96493
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98279
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95773
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99414
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92602
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97769
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98227
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99792
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,62.62
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.75
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76617
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94079
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99164
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9722
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97467
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,138.62
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,138.75
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,138.75
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,110.38
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,117.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,112.75
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,66.5
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,237.78
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,236.97
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,237.03
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,235.59
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,235.67
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,231.12
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,233.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,231.62
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,194.12
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,201.12
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,196.75
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,202.25
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,202.88
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,202.5
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96686
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99667
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97659
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Current (Max),A,52.12
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Current (Min),A,58.88
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,61.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99832
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95102
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98138
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99921
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,70.88
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,70.5
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.69
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7509399999999999
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94131
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97482
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9899
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95874
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,149.88
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,150.12
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,150.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,100.75
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,102.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,101.25
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,83.75
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,84.12
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.33
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,237.5
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,236.89
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,237.06
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,235.23
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,235.45
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,260.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,261.62
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,261.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,212.38
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,218.25
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,216.62
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,226.5
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,227.5
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,227.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94647
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95956
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99231
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99841
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99313
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95306
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.88
