Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98441
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96783
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99796
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70965
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94507
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99811
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,70.75
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.81
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99243
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96838
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,147.25
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,147.5
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,147.38
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,93.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,101.25
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,97.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,68.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.03
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,237.58
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,237.64
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,235.55
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,235.59
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.56
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,244.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,247.75
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,245.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,151.75
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,157.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,154.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,241.88
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,246.75
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,245.62
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97488
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95358
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97675
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99588
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98123
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96979
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98471
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95166
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99347
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.44
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6228
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95456
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99753
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9249
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97815
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,147.12
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,147.38
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,147.12
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,89.12
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,95.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,92.88
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,65.25
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,66.75
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,237.91
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,237.97
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,237.34
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,237.39
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,235.98
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,236.08
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,248.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,253.88
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,252.12
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,134.75
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,140.88
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,138.12
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,192.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,193.25
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,192.5
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95248
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95526
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97928
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Current (Max),A,40.5
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96612
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98743
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93878
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9953
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,49.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.88
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.44
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6470600000000001
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95563
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99365
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.94
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99472
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9389
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98254
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,176.62
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,181.5
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,178.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,100.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,109.88
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,104.38
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,79.38
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.58
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,237.7
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,236.19
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,236.22
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,69.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,289.12
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,293.88
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,290.62
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,146.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,155.38
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,150.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,180.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,182.75
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,181.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.31
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95114
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95453
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96335
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99768
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98645
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95874
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
