Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.56
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98166
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91678
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,64.75
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,64.88
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95651
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98938
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96255
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,166.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,166.12
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,166.12
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,101.5
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,105.12
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,102.75
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,96.12
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,96.75
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,96.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,237.77
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,237.56
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,237.67
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,235.7
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,235.83
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,65.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,275.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,276.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,275.75
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,150.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,153.38
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,227.88
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,229.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,228.25
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97116
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98148
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99783
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Current (Max),A,61.38
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,61.25
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Current (Min),A,60.75
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.25
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99826
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96323
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96121
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99927
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,72.88
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,72.75
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97552
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99362
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.81
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99661
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97241
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,149.5
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,149.75
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,149.62
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,84.5
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,84.88
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,84.75
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,93.75
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,86.38
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,238.3
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,237.62
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,237.66
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,235.97
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,236.02
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,64.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,65.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,270.88
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,271.38
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,271.25
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,155.88
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,156.62
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,156.38
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,275.25
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,285.62
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,278.12
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97488
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9935
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98853
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.5
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99646
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99954
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9592
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.12
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9888
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97574
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99841
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96814
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96014
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97305
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99457
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97549
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96924
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,143.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,143.38
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,143.25
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,97.62
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,107.5
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,103.12
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,58.88
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,238.19
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,237.08
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,237.23
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,236.41
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,236.45
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,255.75
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,258.5
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,257.88
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,227.62
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,244.62
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,237.12
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,173.5
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,174.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,173.75
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94949
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95764
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93091
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
