Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99188
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97244
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98743
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96469
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97873
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99911
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99365
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99063
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.94
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99435
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96213
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97613
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,138.75
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,139.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,138.88
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,64.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.88
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,66.75
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,66.88
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,237.84
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,237.27
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,237.31
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,236.28
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,236.34
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,62.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,261.88
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,262.88
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,262.38
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,131.5
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,137.25
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,134.38
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,146.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,146.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9426
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95364
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92569
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.81
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99673
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98984
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96521
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98514
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96463
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97998
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76983
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95569
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.12
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98889
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9223
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,139.25
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,139.38
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,139.38
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,68.75
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.75
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,67.25
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,238.3
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,237.81
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,237.92
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,236.19
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,236.28
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,217.25
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,218.25
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,217.5
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,121.88
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,129.75
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,162.38
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,163.38
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,162.88
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98544
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99878
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9964
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99121
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96963
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98822
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95117
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.06
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8332799999999999
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96332
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99747
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.12
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90857
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97589
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,135.62
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,135.88
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,135.75
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,69.75
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,76.38
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.88
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.12
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,235.97
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,236.03
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,224.25
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,224.62
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,224.25
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,128.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,133.38
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,130.38
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,229.25
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,241.25
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,237.25
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8678
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96542
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96979
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Current (Min),A,19.88
