Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.07
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99658
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98355
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9577
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95953
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94867
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99423
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.69
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68484
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9487
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94415
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98206
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,167.38
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,167.62
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,167.5
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,87.62
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,97.88
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,92.75
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,87.62
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,91.88
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,89.75
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.17
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,237.56
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,237.78
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,236.05
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,236.12
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,228.25
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,229.25
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,228.75
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,138.88
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,149.25
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,143.88
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,173.12
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,177.75
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,175.5
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91681
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95938
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Current (Min),A,65.62
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,65.75
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99875
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99683
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98032
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96326
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92926
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9964
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.31
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79913
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99557
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99573
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96197
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96158
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,115.12
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,115.62
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,115.5
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,76.25
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,83.5
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,79.12
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,238.11
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,238.16
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,236.83
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,236.89
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,235.11
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,235.17
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.16
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,183.25
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,189.75
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,188.38
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,144.62
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,152.12
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,147.88
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,227.5
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,227.62
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,227.5
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,25.19
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84591
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96387
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99692
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97256
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9555
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95297
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.81
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8026399999999999
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99792
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96915
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98071
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,118.75
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,119.38
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,119.12
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,106.25
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,119.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,110.25
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,75.25
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.3
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,237.12
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,237.27
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,235.36
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,235.42
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.39
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,179.38
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,179.88
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,179.5
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,169.38
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,181.88
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,173.5
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,233.5
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,234.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,233.75
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
