Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8462799999999999
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93451
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98022
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99902
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9794
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (Min),A,53.5
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.75
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96414
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99881
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.44
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84555
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99118
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99628
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.38
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9389
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97031
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,129.62
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,129.75
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,129.75
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,88.12
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,97.5
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,92.88
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,71.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.75
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,237.39
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,235.61
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,235.66
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,225.12
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,225.12
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,225.12
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,151.5
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,160.62
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,156.25
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,246.88
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,247.25
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,247.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.19
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91254
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91577
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98352
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99796
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99008
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98862
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (Min),A,65.38
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (Max),A,65.62
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,65.5
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98712
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97836
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99738
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.69
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8545799999999999
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94278
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.25
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98871
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96078
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.974
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,119.12
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,119.25
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,119.25
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,94.75
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,99.75
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,97.25
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,237.64
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,237.64
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,237.02
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,237.05
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,235.22
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,235.25
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,218.75
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,219.38
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,219.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,151.25
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,152.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,151.62
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,240.62
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,241.25
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,241.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95514
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93408
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99893
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Current (Min),A,64.38
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,64.5
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.19
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99911
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99133
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95981
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.952
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98425
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99759
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.94
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71203
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94434
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99905
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9805
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94882
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97162
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,121.75
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,121.88
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,121.75
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,86.88
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,92.88
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.12
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.16
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,237.33
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,237.39
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,235.2
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,235.27
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.25
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,215.75
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,216.38
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,216.12
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,143.38
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,149.38
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,147.62
