Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,261.12
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,261.5
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,261.25
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.25
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9053
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93649
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97504
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98294
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97858
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96719
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.949
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9675
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99026
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.12
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8359
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93915
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99979
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,54.5
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99142
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94418
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98242
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,134.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,134.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,134.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,87.12
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,87.25
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,74.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.59
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,237.75
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,236.12
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,236.2
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,187.12
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,187.5
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,187.38
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,133.38
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,134.62
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,214.12
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,214.88
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,214.5
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94556
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98001
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97134
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.44
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99747
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98279
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93732
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.56
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95865
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94058
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96503
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90701
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99426
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99966
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,82.38
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,82.5
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,82.5
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.38
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9917
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94473
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,133.88
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,134.12
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,134.12
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,86.38
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,91.88
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,90.38
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.19
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,237.14
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,237.28
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,235.86
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,235.89
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,210.88
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,212.12
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,211.25
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,152.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,156.62
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,155.38
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,203.5
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,203.75
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,203.62
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95392
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95938
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97116
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Current (Max),A,52.62
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,52.38
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.94
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97876
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92981
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95486
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99475
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99591
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94672
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99915
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,60.75
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98807
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97531
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,117.75
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,117.88
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,117.75
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,92.38
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,93.5
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,72.88
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,237.12
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,237.25
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,235.72
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,235.89
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
