Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,216.75
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,217.88
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,217.25
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,150.62
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,152.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,151.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,209.12
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,214.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,212.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96133
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92172
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98264
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99805
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98968
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95639
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98532
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98871
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99783
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95053
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9931
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.25
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98734
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95288
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97949
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,131.25
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,131.5
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,131.38
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,87.38
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,92.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,67.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,70.88
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,237.62
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,237.7
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,236.84
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,236.88
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,235.05
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,235.14
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,229.5
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,229.62
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,229.5
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,142.12
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,151.5
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,146.88
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,202.75
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,206.62
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,204.75
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97229
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97519
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99438
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.44
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99493
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94107
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94965
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99597
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97925
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94763
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99899
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94803
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,137.5
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,137.88
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,137.75
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,74.62
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.12
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,86.75
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,238.66
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,236.88
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,230.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,230.62
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,230.38
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,140.88
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,141.12
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,141.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,193.38
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,194.25
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,193.62
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92068
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97922
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97946
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98297
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93838
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95193
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99841
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.44
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94907
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82242
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99927
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88995
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9779
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,134.75
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,135.38
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,135.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,66.88
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,68.62
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.75
