Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,236.88
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,236.95
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,192.88
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,194.12
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,193.75
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,159.12
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,162.88
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,160.88
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,186.25
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,187.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,186.5
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,21.94
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84244
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94537
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8897700000000001
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.94
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9249
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96957
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9725
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99869
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,58.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,58.12
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,58.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99896
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88223
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99872
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.75
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98532
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90619
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97409
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,118.5
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,118.62
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,118.62
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,72.38
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,63.5
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,237.77
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,236.23
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,236.36
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,207.12
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,207.75
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,207.5
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,114.5
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,115.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,114.88
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,194.38
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,198.62
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,197.5
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.12
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85605
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.82925
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93967
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99802
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98376
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93396
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9314
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97711
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99423
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.69
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7804800000000001
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73358
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99402
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99411
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89215
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97839
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,133.88
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,134.38
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,134.25
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.91
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,236.72
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,236.77
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,185.5
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,186.12
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,185.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,100.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,104.88
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,102.75
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,113.38
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,113.62
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.38
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8592799999999999
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84277
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95621
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.56
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99783
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9812
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8998700000000001
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93545
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98584
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.63
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78204
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99188
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96725
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97549
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94894
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98877
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
