Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,91.38
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,91.62
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,103.38
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,109.5
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,105.62
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.09
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,237.16
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,137.75
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,138.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,137.88
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,158.12
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,164.5
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,160.25
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,141.62
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,141.75
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,141.62
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.69
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86456
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.79519
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99609
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92529
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95669
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99002
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9942
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.81
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.94
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78708
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71606
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99908
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98413
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91388
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98294
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,67.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,67.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,51.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,237.84
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,236.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,236.06
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,106.25
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,108.75
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,107.88
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,112.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,109.88
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,156.5
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,156.5
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,156.5
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89175
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97525
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94055
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99896
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99615
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99619
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (Min),A,49.62
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93695
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97946
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9317
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.44
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.56
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78058
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68609
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96387
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97443
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94427
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,90.38
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,90.5
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,90.5
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,74.5
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,75.62
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.62
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,64.12
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.34
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.17
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.25
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,140.88
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,141.25
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,141.12
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,130.38
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,131.25
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,126.38
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,137.62
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,132.75
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8640700000000001
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8779299999999999
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94324
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97305
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87131
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93329
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97763
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96493
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.75
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.87
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7499
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70953
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96863
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.13
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
