Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96521
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91565
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99045
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,73.25
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,72.38
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.22
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.34
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.78
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,237.88
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,96.88
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,97.25
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,97.12
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,105.62
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,111.62
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,110.38
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,105.88
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,106.25
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.88
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8612299999999999
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.81472
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99353
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98297
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98996
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8648100000000001
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94025
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98099
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9928
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.12
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.37
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8896799999999999
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72796
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97681
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97687
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86526
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99411
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,70.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,78.12
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,239.62
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,238.64
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,236.77
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,236.83
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,98.38
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,99.12
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,98.88
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,150.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,150.88
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,150.38
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88782
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97662
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93875
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97659
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8462799999999999
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93014
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97574
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.31
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90426
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71441
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97287
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.68
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92422
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97635
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,68.75
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,237.39
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,237.41
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,94.88
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,95.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,94.88
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,91.5
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,101.25
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,96.38
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,102.25
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,112.88
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.19
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98474
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8715799999999999
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95349
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94797
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97491
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92282
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94388
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97852
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99438
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.5
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92059
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99933
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96997
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
