Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.75
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98108
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90384
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99258
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,238.22
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,238.34
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.05
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,237.19
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,116.38
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,116.88
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,116.62
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,120.62
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,120.88
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,120.75
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,112.62
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,112.75
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,112.75
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9001100000000001
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90997
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.949
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93924
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95602
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99911
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.13
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77099
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99033
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95901
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94263
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99014
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,95.25
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,97.12
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,96.25
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,84.88
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,82.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,73.5
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,75.62
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.81
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,122.88
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,125.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,123.88
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,133.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,139.12
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,136.5
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,133.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,135.38
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,134.25
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8930299999999999
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92459
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98468
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.44
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96878
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99057
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85336
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.25
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93783
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92163
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.12
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.12
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90213
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83914
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88708
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9198
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,73.12
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,77.88
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,56.12
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.11
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.22
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,237.64
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,237.88
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,99.62
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,109.25
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,82.25
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,87.75
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,100.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.88
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90463
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93622
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93637
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95908
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98221
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93118
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98663
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98044
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91751
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.44
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.81
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
