Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7926
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8122199999999999
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98993
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94717
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99329
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,93.12
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,93.38
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,93.25
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,63.38
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,88.88
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,89.12
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,89.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.08
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,131.62
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,131.75
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,131.62
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,89.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,99.38
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,94.12
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,118.88
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,119.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,118.88
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8985299999999999
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8459399999999999
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94092
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96075
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87518
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98123
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94562
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.06
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72692
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8823200000000001
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98544
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99017
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95099
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97922
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,78.12
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,78.38
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.25
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,59.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.25
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.19
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.31
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,113.88
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,118.5
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,116.25
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,88.62
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,98.38
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,93.88
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,88.38
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,93.38
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,90.38
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90829
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89175
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93744
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93088
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98242
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91067
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93423
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.06
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71829
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8706
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99094
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98917
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95962
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,93.75
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,94.12
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,75.12
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,84.88
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,80.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,65.12
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,65.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.38
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.03
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.05
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.3
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,130.38
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,130.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,130.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,109.75
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,119.88
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,115.75
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,95.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,95.62
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.31
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88034
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85803
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.89569
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95657
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97217
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93481
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98233
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97211
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.0
