Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.87
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.25
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8433799999999999
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8922399999999999
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94501
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98602
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94549
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,85.5
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,86.5
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,102.5
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,90.5
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,50.88
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.28
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.58
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,116.38
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,130.62
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,119.38
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,120.62
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,135.88
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,124.12
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,92.75
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91742
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93906
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9003
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97983
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96753
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98157
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9805
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9061
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.25
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69995
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87161
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96384
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.31
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94668
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82068
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92795
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,41.62
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.22
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.34
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,76.5
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,76.88
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.62
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,78.75
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,55.12
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.88
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8824799999999999
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91177
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96954
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.87
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95492
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9646
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82031
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97812
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.31
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74359
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87182
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97534
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.88
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9809
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86984
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94824
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,56.25
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.25
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.02
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.05
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,89.62
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,76.5
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,58.38
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89328
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88794
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94888
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-24.94
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.25
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.90787
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97311
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8959
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98401
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98407
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99414
