Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.38
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.63
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8984700000000001
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8728299999999999
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96457
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97055
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8584299999999999
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94586
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.73
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,79.62
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89859
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9744
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97293
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94708
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98114
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84372
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98074
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97858
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95471
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.88
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.44
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.25
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68023
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84234
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95779
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.06
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95358
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86831
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94427
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,45.62
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.72
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.75
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,78.75
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,82.38
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,82.5
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,71.12
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,74.25
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.5
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8963
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.82504
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93704
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.93
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99255
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83642
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.31
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8776799999999999
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.06
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52615
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8587299999999999
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96939
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.06
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9548
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8669399999999999
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93823
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.28
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,241.23
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,74.12
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.12
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,71.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.88
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.62
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8975200000000001
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89059
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94284
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97327
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9747
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8569
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
