Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98621
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97974
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.81
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94434
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85919
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93167
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.69
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96927
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8721
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94903
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.83
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.67
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.77
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.72
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,80.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,77.88
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,75.12
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,75.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,61.75
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9115
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94141
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94922
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.75
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97397
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97409
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82068
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97937
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97336
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.87
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.12
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80948
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8861700000000001
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89487
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91205
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86035
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.86
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.95
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.03
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.11
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,77.5
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,77.5
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90362
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87323
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93802
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.19
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93613
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9808
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8515
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98437
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97967
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96136
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.81
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.81
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84549
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84295
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8840899999999999
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-32.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96997
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8658100000000001
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7469399999999999
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.94
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.09
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.08
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,79.25
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,63.88
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90417
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97931
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95789
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.62
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88275
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
