Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94879
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.69
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.37
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.06
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6521600000000001
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8443299999999999
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8193
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.75
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97171
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84967
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95203
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.28
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.3
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.11
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,89.12
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,80.5
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,81.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.69
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90668
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8920600000000001
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94675
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97977
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9827
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97269
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.87
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8031
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.5
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66619
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8688899999999999
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.19
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.62
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97556
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8629700000000001
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8247700000000001
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.8
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.92
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,75.12
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,75.88
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.19
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90207
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8970899999999999
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93402
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.25
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97687
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91031
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98547
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98862
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96048
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.69
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73812
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8488700000000001
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.69
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98392
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85754
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88605
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,41.62
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.95
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.7
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,241.77
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.77
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,78.62
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,78.62
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,75.75
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,76.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8903200000000001
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88382
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94846
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.19
