Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97244
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9823
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90842
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98114
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98193
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.89297
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.19
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6333
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86029
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96582
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.5
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97333
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8361200000000001
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94055
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.61
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,241.58
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,241.78
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,91.75
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,92.12
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,50.88
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,51.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.18
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91876
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88074
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96188
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95099
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96335
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94528
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-36.37
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98157
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.76446
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.63
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81045
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85736
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95853
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.56
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.81
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86377
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8721
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.75
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.91
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.28
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,96.88
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,97.25
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,64.25
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8590700000000001
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8686200000000001
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.69
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95456
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8587299999999999
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.81
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91388
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.12
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.31
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70877
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9000799999999999
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94714
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98392
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86465
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93399
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,48.5
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.91
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,83.5
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,83.38
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,71.88
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,72.25
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,63.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87216
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9751
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93558
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Current (Min),A,21.62
