Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.25
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97354
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98004
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94083
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.88
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98651
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8927299999999999
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.87
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.88
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81942
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78967
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96954
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97241
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84515
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95685
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.59
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,85.25
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,85.38
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,85.25
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,86.62
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,86.62
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,86.62
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,56.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,56.25
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.12
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89841
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89691
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9429
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.94
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94876
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98633
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86767
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98291
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97836
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97354
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.75
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85196
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78128
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.06
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84921
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95914
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.34
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,241.14
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.77
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,84.75
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,87.75
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,72.25
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,69.12
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,69.5
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.25
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.25
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91824
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89892
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9252
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.81
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95718
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81384
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.31
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9122
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.69
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.56
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65982
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80377
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98288
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.5
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98157
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85672
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9472
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,51.62
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.12
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.94
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.62
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,86.75
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,87.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,74.12
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,67.75
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,67.62
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87659
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93564
