Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95486
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-17.37
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.5
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94372
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8619100000000001
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97513
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.13
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.75
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73028
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71136
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9577
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.69
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98138
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8931600000000001
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94406
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.39
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,240.39
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,240.5
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,90.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,90.25
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,90.12
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,69.75
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.62
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,55.12
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.69
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8946200000000001
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87524
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95721
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.19
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.92117
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83105
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97574
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97894
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92892
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.37
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75116
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69598
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.06
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97855
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8770700000000001
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8686799999999999
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,52.38
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.8
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.02
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,240.75
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,240.91
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,82.38
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,91.25
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,62.5
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,48.5
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.44
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90954
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87192
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95856
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.75
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93915
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98453
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8360299999999999
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98001
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95898
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.37
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72943
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72555
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98544
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85895
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93576
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,60.38
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,60.25
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.56
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.64
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,240.39
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,94.25
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,94.62
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.38
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,71.38
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.75
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
