Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8992600000000001
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89133
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94403
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9779
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97485
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85031
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98032
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94522
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.44
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8399
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98099
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98169
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.69
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94177
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8587600000000001
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,45.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,51.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.05
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,80.38
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,80.38
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,91.75
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,92.38
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,54.75
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,54.75
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8935799999999999
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90814
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92834
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97095
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98218
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82947
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.38
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.83941
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.56
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-43.94
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7567699999999999
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63226
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94583
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.81
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98154
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91299
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85556
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.67
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.7
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,240.47
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,78.5
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,50.88
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.25
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8959
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86206
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94104
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97998
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94687
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98422
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91339
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95254
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.56
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.87
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8363299999999999
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.65835
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91244
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.38
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8902899999999999
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94809
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,241.44
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.52
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,240.28
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,240.33
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
