Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,86.88
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,87.12
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,64.12
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,64.12
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,64.12
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.69
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88766
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.82425
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91379
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.12
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97076
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96735
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90271
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.44
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92902
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99329
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.06
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.13
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.19
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69876
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6935100000000001
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86679
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.81
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-26.25
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97995
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9125
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7992199999999999
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,241.88
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,241.95
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,240.7
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.72
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.77
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,73.62
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,74.12
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,73.75
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.75
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,51.12
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8818299999999999
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8542799999999999
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93426
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97024
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98032
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97104
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.25
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98233
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94299
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99438
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.69
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.19
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55767
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96143
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.44
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90243
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8587600000000001
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,241.75
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.5
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,240.66
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,84.62
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,84.75
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,55.38
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8711200000000001
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97772
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95166
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97623
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98318
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88605
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.56
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95422
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91647
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97995
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.56
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.44
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73507
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69152
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97839
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.44
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9491
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88241
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93701
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,241.92
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,240.75
