Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,62.62
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,76.12
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,76.62
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.94
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84793
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90625
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93234
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.06
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94775
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90719
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.5
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95489
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93927
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8799100000000001
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-41.87
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9855
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6842600000000001
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97983
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.81
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.37
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94488
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8477100000000001
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94986
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,241.5
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.77
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,240.38
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,71.12
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,73.62
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,65.12
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,50.88
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8407
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8931899999999999
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91244
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97082
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98016
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95712
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96786
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98709
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97241
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.5
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.5
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77237
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6644800000000001
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97266
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.94
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.31
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95181
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84793
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9425
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,41.62
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.17
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,69.62
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,80.88
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,86.62
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,53.5
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9267
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88656
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94846
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97894
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98273
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94726
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.69
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96268
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91116
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.62
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.12
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62527
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77508
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9783
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95865
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87018
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93411
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.25
