Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.86
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.48
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,70.88
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,76.25
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.38
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95315
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93011
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.06
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98843
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8367
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96585
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91019
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.31
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6513
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90341
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99396
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96011
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94009
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.06
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.09
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.41
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.44
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.19
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,90.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,95.25
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,95.25
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.25
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,91.38
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,91.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9631
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93265
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98276
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8634
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.56
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96561
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8938299999999999
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96698
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.69
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86587
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93579
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99445
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.94
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97949
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85077
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97433
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.94
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.33
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,86.75
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,87.12
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,86.88
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.25
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,92.75
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,93.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.88
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95776
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.936
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.75
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8470700000000001
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.38
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98117
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8936799999999999
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95444
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.88
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56405
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89313
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99515
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.06
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
