Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95383
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83099
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94241
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.89
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.92
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,241.39
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.41
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,104.75
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,105.25
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,104.88
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,102.88
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,103.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95257
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92258
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98166
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.13
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97852
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8267200000000001
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.94
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-28.81
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97119
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91278
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8398100000000001
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.5
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60412
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88177
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99792
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.75
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96286
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87897
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9556
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.8
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.84
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,238.62
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,82.75
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,83.5
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,83.12
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,70.12
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,101.25
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,104.88
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94653
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94543
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98215
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.25
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97452
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98563
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8343200000000001
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.25
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.88
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90655
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.88125
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.62
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60443
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8976700000000001
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99405
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98154
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95169
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95303
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,60.88
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.45
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,238.91
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,102.38
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,104.75
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,103.62
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,99.5
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,99.88
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.62
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,114.12
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,114.25
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,114.12
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97702
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95645
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.19
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99145
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8959299999999999
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (Min),A,45.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.25
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97208
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9006
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97308
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.81
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54302
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8888799999999999
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98734
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
