Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.69
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95682
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8691700000000001
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94766
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,44.25
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,44.38
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.25
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.94
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.95
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.48
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,96.5
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,97.12
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,96.88
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,85.75
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,114.38
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,115.12
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,114.75
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97955
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97253
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.69
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95615
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84021
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98288
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9187
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91135
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.44
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71917
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8928200000000001
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99823
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.31
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97064
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86935
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96023
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,46.25
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.11
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.22
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,241.14
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.77
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,105.75
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,106.25
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,103.25
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,103.38
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,103.25
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,118.88
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,120.12
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,119.12
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95901
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9646
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98352
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98013
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98773
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8787200000000001
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9158
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96332
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.56
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.88
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69421
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8462799999999999
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99573
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95975
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8815
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93982
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.28
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.39
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.73
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,94.88
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,95.88
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,95.25
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,80.25
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,80.62
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,114.25
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,114.5
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,114.38
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96066
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93683
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98721
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99051
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8821700000000001
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.69
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9765
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8967299999999999
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93631
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.38
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.19
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87851
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83124
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97186
