Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97513
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92837
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90347
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.47
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.52
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.2
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.39
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,99.75
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,103.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,101.38
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,74.88
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,75.25
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,103.25
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,103.5
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.38
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91406
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94376
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98114
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97128
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98773
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8811899999999999
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.69
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95257
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91287
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97241
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.94
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.75
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74926
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8411799999999999
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99426
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95694
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8861700000000001
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9418
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.17
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.52
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.08
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,87.25
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,88.25
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.62
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,81.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,81.12
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.12
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,116.5
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,119.5
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,117.25
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92038
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95132
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98294
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.19
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99094
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91122
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.81
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91595
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97617
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.94
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7892399999999999
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84631
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97812
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.5
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96304
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92084
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95184
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.8
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.83
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,100.5
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,110.25
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,105.75
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,87.88
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,88.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,87.88
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,104.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,104.12
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,104.12
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88846
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95544
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86236
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (Min),A,45.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98398
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93536
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93735
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
