Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.69
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77935
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88534
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9953
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96609
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95935
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9584
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,88.38
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,88.25
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.77
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.8
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.91
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.97
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,87.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,87.62
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.38
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,131.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,131.5
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,131.25
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,124.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,124.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,124.12
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9104
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98642
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.94104
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98178
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.44
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96616
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90869
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97366
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.69
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.18
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61987
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.862
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99487
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.56
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.44
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95584
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8600399999999999
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9675
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.16
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.19
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.47
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,94.25
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,94.62
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,94.38
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,113.12
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,113.25
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,113.25
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,107.75
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,108.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,107.88
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95355
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94009
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98563
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.81
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98825
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98798
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86264
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.31
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9725
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92316
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94092
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.75
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.25
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59524
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90826
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95123
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90311
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97128
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.67
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.94
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.97
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,91.12
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.25
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,114.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,114.25
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,114.12
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,121.38
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,121.62
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95026
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9602
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98502
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.38
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99136
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8683799999999999
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.63
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96982
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93277
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
