Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.44
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6691199999999999
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90225
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99008
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9342
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95593
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97293
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,52.25
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,89.5
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,89.88
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,89.62
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,240.94
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,94.38
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,98.25
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,97.25
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,139.75
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,140.12
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,118.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,118.88
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,118.62
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89899
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96435
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98379
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.94
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99265
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99121
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8647100000000001
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98923
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91901
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90558
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,41.62
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.19
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65249
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9043
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97327
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9407
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93652
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97269
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,93.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,93.12
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,93.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.06
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.8
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.83
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.3
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,114.88
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,115.38
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,115.25
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,137.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,137.75
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,137.25
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,102.38
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,103.12
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.75
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91757
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96765
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98297
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98849
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98767
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86746
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98297
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98163
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9635
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.31
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.81
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59936
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8810100000000001
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99789
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,19.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94092
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84485
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96005
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,71.12
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.38
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.61
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.03
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.34
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,122.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,122.38
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,122.25
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,123.62
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,124.62
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,124.12
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,125.12
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,128.5
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.75
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95822
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9725
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98883
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.06
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98953
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98984
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91843
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.06
