Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97113
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9252
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90903
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.75
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8440200000000001
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8902899999999999
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9928
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,19.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93356
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8447899999999999
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9736
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,46.25
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.67
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.69
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.47
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.48
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.81
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,97.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,97.62
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,97.25
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,102.88
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,103.5
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,103.12
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,104.62
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,106.5
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9512
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99637
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98914
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Current (Max),A,53.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9791
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8768
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.19
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98227
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93738
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.86261
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.62
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65191
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90085
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96768
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.06
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.94
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95364
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8894299999999999
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94846
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.59
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.7
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.39
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.3
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,106.5
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,106.88
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,106.62
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,130.88
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,131.25
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,110.62
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,110.62
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,110.62
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92764
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96509
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.94
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98248
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94299
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96899
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92096
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9696
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97983
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8865299999999999
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99396
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,22.56
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.06
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91513
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8529
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96054
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.38
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.33
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.19
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,114.12
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,114.25
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,114.25
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,102.12
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,102.38
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,102.25
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,119.5
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,120.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.75
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97406
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96817
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.56
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9874
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90341
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
