Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98437
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90863
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8865299999999999
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8744200000000001
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99652
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.69
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88336
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94766
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,70.38
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.73
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.86
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.97
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,154.5
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,164.62
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,162.5
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,88.38
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,89.38
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,88.88
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,121.38
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,122.12
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,121.62
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97952
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.19
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88675
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98062
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99188
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7745
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99896
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99762
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.31
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9671
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89856
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96374
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,85.88
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,86.25
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,86.12
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.88
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.94
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,240.84
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.91
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,154.25
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,154.5
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,154.38
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,170.5
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,170.88
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,170.75
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,144.5
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,148.88
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98331
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95624
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99313
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.75
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98859
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86679
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9808
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97366
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98611
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94601
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8476799999999999
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99643
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.13
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95404
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96365
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,94.75
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,95.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,94.88
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,90.5
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,90.62
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,240.8
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,171.38
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,171.5
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,171.5
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,143.62
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,144.12
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,143.88
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,144.88
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,145.5
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,145.12
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97775
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98822
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.81
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
