Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99249
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88894
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97528
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91272
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97198
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.56
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79855
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8255
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.25
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8845799999999999
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94961
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,64.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,64.12
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.12
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.34
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.36
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,134.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,134.88
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.38
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,96.75
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,97.38
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,97.12
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,115.88
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,116.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,115.88
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9288
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98853
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98352
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.68
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99268
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92816
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.12
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.06
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97848
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91739
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9194
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.87
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72229
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80621
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95416
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.19
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97589
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8255
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96793
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,92.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,90.5
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,61.5
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,57.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.45
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.47
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.23
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.25
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,151.5
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,154.62
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.12
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,110.12
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,110.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,110.25
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,107.5
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,110.38
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9884
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.62
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98047
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87213
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.44
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96728
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9017
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95175
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.81
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99719
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77755
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99332
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,36.19
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98322
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80529
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96081
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,78.5
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,78.75
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.62
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,57.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.34
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.23
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.77
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,173.12
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,173.38
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,173.25
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,104.38
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,104.75
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,104.62
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,101.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,101.12
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,101.12
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93536
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Current (Min),A,22.12
