Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87539
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95303
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91269
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95837
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.87
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68688
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8273
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98239
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.5
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98581
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85531
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94797
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,75.62
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.22
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,241.28
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.39
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.41
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.45
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,125.12
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,134.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,98.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,98.12
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,113.25
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,114.88
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.62
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92633
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96127
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9801
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97589
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99265
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92499
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95056
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96164
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95492
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59753
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8330700000000001
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9975
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.94
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92309
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95303
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,73.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,73.38
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,57.75
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,92.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.38
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.06
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,125.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,125.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,125.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,104.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,140.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,122.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,106.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,106.25
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,106.12
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.99243
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97864
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98941
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99286
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88431
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.06
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94922
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95267
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99768
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85772
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99319
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.94
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96881
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87256
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96216
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,92.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,92.38
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,92.38
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,74.88
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,240.19
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.47
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,240.5
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,238.81
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,199.75
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,204.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,203.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,138.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,139.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,117.62
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,118.25
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,117.88
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97769
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96033
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99359
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
