Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98392
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99435
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89633
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94372
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9584
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.38
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.19
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62725
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82309
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98373
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98199
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94217
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,74.25
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,133.75
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,134.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,133.88
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.23
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,137.25
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,137.62
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,137.38
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,183.62
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,184.25
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,184.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,128.38
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,130.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,129.12
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9552
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96689
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98437
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99268
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8993200000000001
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.88
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97281
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8609
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96258
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.69
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.5
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58035
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79013
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93603
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97867
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95755
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,82.62
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,82.75
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,136.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,136.12
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,136.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,240.88
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,146.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,147.12
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,191.75
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,192.38
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,192.12
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,97.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,97.12
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92419
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.75
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98538
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89743
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.81
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96143
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87308
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96176
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-63.19
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.12
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4446
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81234
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99081
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96832
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95846
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9592
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,83.38
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,115.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,115.25
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,115.25
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,53.88
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.28
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,240.3
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,131.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,134.5
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,168.62
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,169.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,168.75
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,116.12
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,116.38
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,116.25
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-7.75
