Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88455
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98956
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99564
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.38
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98825
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8742700000000001
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97269
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8841200000000001
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96527
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.19
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95859
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8198799999999999
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96524
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.38
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98376
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93457
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95663
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,75.88
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,76.38
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,76.12
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,238.44
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,126.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,126.75
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,125.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,125.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,125.25
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,126.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,126.12
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96921
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99017
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77893
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.5
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96219
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8871700000000001
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98923
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.5
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88403
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7198399999999999
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99741
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.31
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.88
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97165
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86651
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95993
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,91.25
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,74.62
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,74.88
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.86
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,147.5
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,147.62
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,123.25
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,123.88
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,123.5
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,119.75
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,124.62
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,122.12
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93344
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99268
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.31
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97955
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84021
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.44
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95508
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8706299999999999
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97446
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.06
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6784899999999999
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99884
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98944
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97543
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96738
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96625
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,86.75
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,86.75
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,104.25
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,104.25
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,104.25
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,51.62
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,52.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,134.88
