Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,138.75
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,195.62
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,196.5
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,196.25
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,138.25
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,142.5
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,139.38
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97299
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98355
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98862
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.38
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97992
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8651399999999999
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.62
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95453
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86426
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97748
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.38
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.88
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68133
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75857
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99414
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98773
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.909
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95502
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,86.88
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,87.12
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.66
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,141.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,143.5
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,100.12
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,100.5
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.25
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,123.62
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,125.5
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91858
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97324
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98404
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.63
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85385
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.5
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9743
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8981
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99109
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.62
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61575
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63278
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99872
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96518
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87884
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96524
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,94.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,94.5
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,94.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,150.62
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,151.38
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,150.88
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,108.38
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,108.5
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,108.38
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,144.12
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,144.88
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,144.5
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98132
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97131
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97971
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.13
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98013
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98523
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83804
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96847
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97189
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98206
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,44.12
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,44.38
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.25
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.06
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56408
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9989
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99817
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.69
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98422
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8919100000000001
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97284
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,100.62
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,100.75
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,100.62
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,74.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.12
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.61
