Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.66
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,172.25
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,173.12
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,172.62
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,158.75
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,158.88
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,158.75
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,129.25
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,131.38
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,130.38
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.99554
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97665
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98953
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98499
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98163
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95236
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.31
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97949
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91836
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95236
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.87
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50356
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99182
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99332
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8677299999999999
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97159
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,99.38
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,99.5
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,99.38
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,60.62
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.25
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.3
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,185.12
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,189.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,186.75
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,122.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,122.38
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,122.25
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,142.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,144.25
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,143.75
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.31
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9729
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97729
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97058
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93161
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96023
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.69
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6965
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9491
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9989
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.25
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9747
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90787
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96918
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,97.12
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,96.75
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.25
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.25
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.58
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.62
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,161.12
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,161.75
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,161.38
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,119.5
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,119.88
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,119.75
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,154.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,155.75
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,154.38
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96683
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97153
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97852
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9707
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97266
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90945
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94586
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65484
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95328
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99893
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.75
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98553
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89218
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,129.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,129.5
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,129.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,66.0
