Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,66.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,115.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,115.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,115.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,239.44
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,237.48
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,193.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,193.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,193.38
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,124.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,124.25
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,124.12
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,192.5
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,192.88
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,192.62
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98328
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94647
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.94
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9809
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97858
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92944
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97086
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95023
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9494
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.44
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6140100000000001
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94885
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99396
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98688
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9722
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96658
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,108.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,108.12
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,108.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,115.38
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,121.62
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,120.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,55.12
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,55.5
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,238.12
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,237.92
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,236.73
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,236.92
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,180.5
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,180.75
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,180.62
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,159.25
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,165.38
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,163.88
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,129.12
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,129.25
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,129.12
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88354
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98828
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97388
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98556
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86044
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95474
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94937
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9527
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.87
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70068
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94788
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92303
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97031
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,125.75
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,125.88
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,125.88
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,58.38
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,238.44
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,237.22
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,237.41
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,178.75
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,179.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,178.88
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,124.38
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,125.62
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,106.62
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,106.75
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,106.75
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.75
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95013
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99368
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96796
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.94
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98077
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98938
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8871100000000001
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.81
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.38
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94821
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90173
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9277
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.25
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.42565
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96344
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99469
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.75
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.25
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
