Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97479
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8675799999999999
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96661
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,97.25
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,97.62
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,97.38
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,71.25
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,72.62
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,55.5
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,56.25
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,237.69
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,237.73
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,160.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,160.5
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,160.12
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,126.12
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,129.25
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,128.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,120.38
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,121.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.19
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90118
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94183
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.44
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97757
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8497299999999999
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.38
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95511
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90616
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99304
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.13
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71106
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96762
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99963
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,51.62
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.5
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93283
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,131.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,137.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,134.62
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,88.25
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,108.88
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,100.5
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,65.38
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.14
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.31
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,185.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,193.5
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,189.12
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,134.88
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,158.25
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,148.75
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,167.25
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,171.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,169.62
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.5
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8587600000000001
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98773
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96939
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98221
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8789
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.94
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96338
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.949
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99597
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.56
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70745
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97012
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99139
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90072
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,124.88
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,125.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,124.88
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,84.25
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,84.38
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.25
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,238.59
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,238.89
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,238.3
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,236.84
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,237.09
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,181.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,181.38
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,181.12
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,122.88
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,123.25
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,196.88
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,197.38
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,197.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87536
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95206
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97992
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98242
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98166
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96478
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96191
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.06
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6799
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96612
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9964
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.5
