Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99387
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94772
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96793
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,111.62
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,111.75
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,111.62
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,62.62
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,58.5
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,173.12
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,173.75
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,173.5
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,108.75
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,111.12
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,109.38
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,160.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,161.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,160.25
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97696
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98648
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97354
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84805
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,21.81
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96924
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97586
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91693
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.31
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67547
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97238
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.69
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98776
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89126
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96994
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,119.38
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,119.75
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,119.62
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,66.38
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,67.75
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,58.12
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,193.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,193.75
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,193.5
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,135.12
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,136.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,135.5
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,121.62
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,122.75
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,122.25
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97821
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.56
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98181
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80877
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9722
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9361
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97131
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96085
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99719
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.69
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97797
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8836
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97504
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,130.75
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,131.25
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,131.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,86.5
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,81.12
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,71.12
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.88
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.45
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,239.62
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,220.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,220.12
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,220.12
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,139.38
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,149.62
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,144.5
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,161.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,161.5
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,161.25
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.99057
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98712
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94369
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Current (Max),A,52.38
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.06
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8012100000000001
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97223
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97714
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96146
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96945
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9458
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
