Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.56
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87875
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97272
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,132.25
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,132.88
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,132.5
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,64.38
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,64.75
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.62
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,237.97
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,238.17
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,236.8
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,236.86
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,228.25
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,228.38
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,228.25
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,141.75
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,147.75
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,145.75
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,109.75
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,110.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,109.88
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97351
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98029
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.63
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99109
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80356
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98804
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98743
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96466
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97687
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98727
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8892200000000001
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97046
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,130.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,130.25
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,130.12
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,71.12
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,76.38
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.5
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,57.88
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,237.94
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,238.42
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,236.86
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,237.2
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,229.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,229.62
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,229.25
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,141.88
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,149.62
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,144.12
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,117.12
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,117.5
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,117.25
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96997
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99347
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98337
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98029
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90784
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97479
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97665
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97739
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.75
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74087
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96197
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97366
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.38
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98135
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87308
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96942
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,128.62
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,133.25
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,131.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,79.62
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,90.38
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,85.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,62.5
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,238.19
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,238.31
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,237.19
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,237.22
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,218.75
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,223.88
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,221.38
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,153.25
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,163.88
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,158.62
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,138.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,138.75
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,138.38
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94177
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98196
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90768
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99265
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90387
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96033
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98016
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99634
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.25
