Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58215
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96704
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99594
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.38
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98556
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8713700000000001
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96841
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,139.75
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,139.88
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,139.88
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,80.38
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,81.38
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,66.75
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,67.75
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,237.2
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,237.38
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,236.19
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,236.33
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,211.12
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,211.62
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,211.38
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,141.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,141.38
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,141.25
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,145.25
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,146.5
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,145.75
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9595
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99493
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98859
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94412
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9718
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94275
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98556
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96759
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9697
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.25
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99219
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91443
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,122.75
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,123.12
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,123.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,87.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,86.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,236.95
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,237.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,236.48
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,236.52
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,235.92
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,236.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,217.75
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,217.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,217.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,149.25
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,152.5
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,150.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,133.62
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,133.88
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,133.75
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95218
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99753
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97955
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Current (Min),A,45.62
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,45.75
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Current (Min),A,85.5
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,86.62
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.31
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98877
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98651
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92087
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97186
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98276
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.12
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91525
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9653
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99484
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.19
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91736
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97363
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,136.12
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,136.38
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,136.25
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,104.38
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,115.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,111.12
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,73.88
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.38
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,238.12
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,237.05
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,237.16
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,236.75
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,236.83
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,234.88
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,235.62
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,235.12
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,228.12
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,236.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,234.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,163.38
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,164.25
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,163.62
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.25
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88461
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9953
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9306
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.75
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.88
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98102
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93259
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98825
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97305
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99142
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
