Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95904
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96643
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.5
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98254
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92642
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,120.75
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,122.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,121.12
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,90.12
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,100.62
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,95.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,237.84
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,237.97
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,236.84
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,236.92
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,215.88
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,216.88
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,216.38
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,176.75
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,186.88
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,181.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,168.75
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,173.25
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,171.75
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,26.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8668799999999999
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99719
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9584
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Current (Min),A,60.62
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,61.25
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.25
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98843
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78277
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97092
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96527
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.87
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71133
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95923
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.06
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99338
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93582
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9722
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,121.12
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,121.62
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,121.5
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,84.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,65.38
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,239.14
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,238.34
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,237.56
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,237.64
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,179.62
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,181.88
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,181.25
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,174.5
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,179.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,177.12
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,159.38
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,161.62
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,160.62
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95666
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99741
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97937
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Current (Max),A,63.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,63.38
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.06
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99231
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99576
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7966300000000001
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.987
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97775
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,55.88
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94403
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99628
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99435
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.31
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91885
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98941
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,119.88
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,120.12
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,120.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,71.38
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,96.25
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,96.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,96.38
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,238.41
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,236.97
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,237.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,230.62
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,231.38
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,231.12
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,191.88
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,193.38
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,192.25
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,213.38
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,214.5
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,214.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9675
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99277
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.987
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.31
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99249
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98581
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79303
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.56
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
