Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9718
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91742
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99237
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99796
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96805
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9299
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,132.75
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,143.62
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,138.88
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,100.38
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,112.75
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,107.38
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,104.38
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,112.12
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,108.25
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,238.97
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,237.28
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,237.5
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,254.62
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,264.62
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,260.38
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,172.75
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,183.25
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,178.75
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,207.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,218.12
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,213.75
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.81
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93133
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99484
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99139
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.81
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99115
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99359
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78173
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98376
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95563
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99615
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.06
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78054
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99579
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9877
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.38
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98627
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91324
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98697
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,115.25
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,115.5
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,115.5
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,79.88
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,79.62
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,93.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,91.75
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,239.02
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,238.66
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,237.67
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,237.72
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,197.88
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,199.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,198.62
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,173.12
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,174.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,173.5
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,187.88
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,189.62
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,188.5
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90707
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98709
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.44
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99747
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80984
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96536
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93411
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.25
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,17.94
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8431700000000001
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93585
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99655
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.75
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94351
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97253
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,124.5
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,124.62
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,124.62
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,88.38
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,98.75
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,93.38
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.81
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,238.48
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,238.55
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,197.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,197.38
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,197.12
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,149.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,159.25
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,157.75
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,158.25
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,158.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94214
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99194
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97235
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.94
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99817
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93787
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (Max),A,22.75
